Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
