Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
