Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
