Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
