Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
