Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
