Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.67
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
