Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
