Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
