Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
