Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
