Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.95
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
