Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.32
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.32
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.91
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.27
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.8
