Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
