Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
