Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
