Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
