Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
