Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.11
