Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
