Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,transformer,,Temperature,C,12.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
