Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
