Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
