Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
