Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
