Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
