Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
