Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
