Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
