Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
