Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
