Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
