Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
