Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,55.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,93.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,229.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
