Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
