Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
