Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
