Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
