Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
