Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,transformer,,Temperature,C,22.9
