Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
