Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
