Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
