Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
