Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
