Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
