Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
