Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
