Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
