Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
