Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
