Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.37
