Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
