Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
