Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
