Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
