Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
