Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
