Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
