Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
