Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T03:40:00.000+00:00,transformer,,Temperature,C,21.3
