Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
