Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
