Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
